Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.57
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.05
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,41.6
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.5
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,3.9
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
894762,"MAIN STREET,CALVER",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.97
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,94.4
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,3.9
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
894762,"MAIN STREET,CALVER",2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.89
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.82
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,40.4
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,102.1
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,3.9
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
894762,"MAIN STREET,CALVER",2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.21
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.16
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,49.5
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.6
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,3.9
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
894762,"MAIN STREET,CALVER",2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.34
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,47.1
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.1
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,3.9
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.58
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
894762,"MAIN STREET,CALVER",2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.37
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.99
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,52.5
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.1
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,3.9
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.83
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
894762,"MAIN STREET,CALVER",2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.07
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,56.4
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,106.9
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,3.9
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.31
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
894762,"MAIN STREET,CALVER",2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.72
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.92
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,42.8
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.1
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,3.9
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
894762,"MAIN STREET,CALVER",2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.53
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.99
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,51.2
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,3.9
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
894762,"MAIN STREET,CALVER",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.6
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.62
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,44.2
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,4.0
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
894762,"MAIN STREET,CALVER",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.32
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.34
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,40.0
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,4.0
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
894762,"MAIN STREET,CALVER",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
