Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.79
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.7
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,41.6
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.1
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,4.0
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
894762,"MAIN STREET,CALVER",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.48
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.57
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.3
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,4.0
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
894762,"MAIN STREET,CALVER",2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.66
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.19
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,4.0
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
894762,"MAIN STREET,CALVER",2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.6
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.96
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,4.0
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.6
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
894762,"MAIN STREET,CALVER",2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.24
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.77
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,4.0
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
894762,"MAIN STREET,CALVER",2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.41
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.67
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,39.6
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.26
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,4.1
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
894762,"MAIN STREET,CALVER",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.23
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.39
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.98
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,95.9
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,4.1
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
894762,"MAIN STREET,CALVER",2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.56
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.07
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.05
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.3
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,4.1
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.81
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
894762,"MAIN STREET,CALVER",2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.53
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.29
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.3
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,4.1
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
894762,"MAIN STREET,CALVER",2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.98
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.82
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.29
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,4.2
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
894762,"MAIN STREET,CALVER",2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.63
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.45
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,4.2
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.4
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.39
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
894762,"MAIN STREET,CALVER",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.95
