Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.36
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.72
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.9
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.7
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,98.4
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,4.3
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.29
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
894762,"MAIN STREET,CALVER",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.24
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.02
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.34
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.7
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.1
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,4.3
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.39
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
894762,"MAIN STREET,CALVER",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.99
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.93
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.96
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.5
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.8
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.3
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,4.3
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.43
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.09
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.31
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
894762,"MAIN STREET,CALVER",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.01
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.54
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.5
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.1
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,4.3
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.57
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.1
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
894762,"MAIN STREET,CALVER",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.29
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.42
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.91
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,96.3
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,4.4
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.46
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
894762,"MAIN STREET,CALVER",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.65
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.38
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.96
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,101.5
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.1
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.1
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,4.4
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.97
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
894762,"MAIN STREET,CALVER",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.78
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.15
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.6
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,4.4
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.12
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
894762,"MAIN STREET,CALVER",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.34
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.85
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.37
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,40.3
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,100.5
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,4.5
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.27
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
894762,"MAIN STREET,CALVER",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.1
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.97
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.71
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,103.5
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,4.6
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.26
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
894762,"MAIN STREET,CALVER",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.29
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.8
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.74
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,99.7
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,4.8
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
894762,"MAIN STREET,CALVER",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.39
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.89
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.0
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.94
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
894762,"MAIN STREET,CALVER",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.12
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.47
