Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.92
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,39.1
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.7
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.9
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,5.2
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.32
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
894762,"MAIN STREET,CALVER",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.26
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.08
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.44
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,44.3
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.5
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.52
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,5.4
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
894762,"MAIN STREET,CALVER",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.41
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.87
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.9
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,5.6
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
894762,"MAIN STREET,CALVER",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.08
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.89
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,42.8
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.5
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,5.8
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
894762,"MAIN STREET,CALVER",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.19
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.0
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,6.0
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
894762,"MAIN STREET,CALVER",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.97
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.18
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,34.9
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,6.2
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
894762,"MAIN STREET,CALVER",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.93
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,42.1
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.7
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,6.3
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
894762,"MAIN STREET,CALVER",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.57
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.07
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,45.6
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,6.4
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
894762,"MAIN STREET,CALVER",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.27
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.19
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,40.8
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.1
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,6.5
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
894762,"MAIN STREET,CALVER",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.49
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.27
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,6.6
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
894762,"MAIN STREET,CALVER",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.38
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.03
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,47.5
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,6.7
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
894762,"MAIN STREET,CALVER",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.77
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.13
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
