Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,40.5
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,6.6
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
894762,"MAIN STREET,CALVER",2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.18
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.44
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,43.7
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,6.5
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
894762,"MAIN STREET,CALVER",2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.29
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,36.1
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,6.2
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
894762,"MAIN STREET,CALVER",2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.82
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.29
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,6.0
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
894762,"MAIN STREET,CALVER",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.98
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.13
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.86
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.6
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,5.9
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
894762,"MAIN STREET,CALVER",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.22
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.32
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,49.5
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,5.9
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
894762,"MAIN STREET,CALVER",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.88
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.33
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,5.9
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
894762,"MAIN STREET,CALVER",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.38
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.19
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,6.0
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
894762,"MAIN STREET,CALVER",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.25
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.67
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.9
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,44.1
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.7
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,6.0
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
894762,"MAIN STREET,CALVER",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.89
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.89
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.64
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.9
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,5.9
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
894762,"MAIN STREET,CALVER",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.05
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.34
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.16
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,5.8
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
894762,"MAIN STREET,CALVER",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.86
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.78
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.23
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,47.4
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
