Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.0
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,5.6
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
894762,"MAIN STREET,CALVER",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.68
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.27
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,5.3
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
894762,"MAIN STREET,CALVER",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.55
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.5
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.8
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,5.2
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
894762,"MAIN STREET,CALVER",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.29
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.81
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,37.0
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,5.1
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
894762,"MAIN STREET,CALVER",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.16
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.5
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
894762,"MAIN STREET,CALVER",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.3
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.63
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,42.2
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.3
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,4.7
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
894762,"MAIN STREET,CALVER",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.19
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.08
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,55.3
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,119.2
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,4.5
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
894762,"MAIN STREET,CALVER",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.93
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.96
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,43.6
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.4
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,4.3
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
894762,"MAIN STREET,CALVER",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.96
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.88
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.39
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.0
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,4.0
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
894762,"MAIN STREET,CALVER",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.21
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.91
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.73
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.8
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,3.8
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
894762,"MAIN STREET,CALVER",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.63
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.69
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,40.4
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,3.6
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
894762,"MAIN STREET,CALVER",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.58
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.65
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.6
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
