Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,3.3
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
894762,"MAIN STREET,CALVER",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.21
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.36
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,3.1
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
894762,"MAIN STREET,CALVER",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.38
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.31
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.96
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.5
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,2.9
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
894762,"MAIN STREET,CALVER",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.48
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.81
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.45
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.3
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,2.6
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
894762,"MAIN STREET,CALVER",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.97
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.02
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,2.4
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
894762,"MAIN STREET,CALVER",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.14
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.78
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.95
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,39.5
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,109.6
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,2.1
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
894762,"MAIN STREET,CALVER",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.11
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.37
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.52
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,1.9
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
894762,"MAIN STREET,CALVER",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.86
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.23
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.02
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.6
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,1.7
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
894762,"MAIN STREET,CALVER",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.56
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.54
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.64
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,39.8
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.4
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,1.5
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
894762,"MAIN STREET,CALVER",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.52
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,62.4
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,126.6
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,1.3
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
894762,"MAIN STREET,CALVER",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.14
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.35
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,37.6
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.4
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,1.1
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
894762,"MAIN STREET,CALVER",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.18
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.26
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.9
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
