Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.8
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
894762,"MAIN STREET,CALVER",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.82
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.01
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.31
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,50.4
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,115.4
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.6
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
894762,"MAIN STREET,CALVER",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.95
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.07
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,43.3
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.3
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.4
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
894762,"MAIN STREET,CALVER",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.39
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.3
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,41.0
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.1
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
894762,"MAIN STREET,CALVER",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.05
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.36
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,43.3
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.8
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,-0.1
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
894762,"MAIN STREET,CALVER",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.31
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.79
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,44.5
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.7
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,-0.3
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
894762,"MAIN STREET,CALVER",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.93
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.02
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,58.1
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,111.2
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,-0.5
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.91
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
894762,"MAIN STREET,CALVER",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.66
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.95
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,62.6
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.7
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,127.9
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,-0.9
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.62
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
894762,"MAIN STREET,CALVER",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.09
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.56
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,-1.3
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
894762,"MAIN STREET,CALVER",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.95
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,-1.7
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
894762,"MAIN STREET,CALVER",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.19
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,-2.1
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
894762,"MAIN STREET,CALVER",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
