Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,-2.5
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
894762,"MAIN STREET,CALVER",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.84
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.46
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,-2.7
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
894762,"MAIN STREET,CALVER",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.37
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,-2.7
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
894762,"MAIN STREET,CALVER",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.41
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.87
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,-2.6
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
894762,"MAIN STREET,CALVER",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.36
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.83
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,-2.6
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
894762,"MAIN STREET,CALVER",2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.65
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.05
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.64
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,-2.6
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
894762,"MAIN STREET,CALVER",2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.65
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,-2.6
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
894762,"MAIN STREET,CALVER",2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.71
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,-2.5
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
894762,"MAIN STREET,CALVER",2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,-2.5
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
894762,"MAIN STREET,CALVER",2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,-2.4
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
894762,"MAIN STREET,CALVER",2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,-2.3
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
894762,"MAIN STREET,CALVER",2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
