Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,-2.2
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
894762,"MAIN STREET,CALVER",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,-2.1
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
894762,"MAIN STREET,CALVER",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,-2.1
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
894762,"MAIN STREET,CALVER",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,-2.0
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
894762,"MAIN STREET,CALVER",2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,-1.9
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
894762,"MAIN STREET,CALVER",2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,-1.9
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
894762,"MAIN STREET,CALVER",2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,-1.9
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
894762,"MAIN STREET,CALVER",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,-1.8
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
894762,"MAIN STREET,CALVER",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,-1.8
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
894762,"MAIN STREET,CALVER",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,-1.8
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
894762,"MAIN STREET,CALVER",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,-1.8
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
894762,"MAIN STREET,CALVER",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.57
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
