Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,-1.8
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
894762,"MAIN STREET,CALVER",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.5
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,32.8
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,-1.9
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
894762,"MAIN STREET,CALVER",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.32
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,41.9
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.0
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,-1.9
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
894762,"MAIN STREET,CALVER",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.23
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,40.0
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,-1.9
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
894762,"MAIN STREET,CALVER",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.82
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,45.8
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,-2.0
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
894762,"MAIN STREET,CALVER",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.15
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,43.6
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.4
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,-2.0
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
894762,"MAIN STREET,CALVER",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.01
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,56.9
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,106.0
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,-2.0
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
894762,"MAIN STREET,CALVER",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.39
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,46.2
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.5
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,-2.0
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
894762,"MAIN STREET,CALVER",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.41
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,46.9
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.2
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,-2.0
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
894762,"MAIN STREET,CALVER",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.75
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,51.4
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,-2.0
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
894762,"MAIN STREET,CALVER",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.54
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,51.4
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.1
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,-1.9
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
894762,"MAIN STREET,CALVER",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.16
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,48.0
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,94.7
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
894762,"MAIN STREET,CALVER",2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
