Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,-1.4
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
894762,"MAIN STREET,CALVER",2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.71
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,13.2
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
894762,"MAIN STREET,CALVER",2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.11
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,13.3
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
894762,"MAIN STREET,CALVER",2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.24
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,13.3
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
894762,"MAIN STREET,CALVER",2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.31
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,13.4
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
894762,"MAIN STREET,CALVER",2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.93
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.05
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,13.5
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
894762,"MAIN STREET,CALVER",2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.51
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.76
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,13.5
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
894762,"MAIN STREET,CALVER",2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.88
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,13.5
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
894762,"MAIN STREET,CALVER",2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.1
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,37.6
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,13.5
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
894762,"MAIN STREET,CALVER",2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.3
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,37.9
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.7
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,13.5
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
894762,"MAIN STREET,CALVER",2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.18
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,38.4
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.9
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,13.5
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
894762,"MAIN STREET,CALVER",2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.76
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.94
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.09
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
