Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,13.5
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
894762,"MAIN STREET,CALVER",2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.66
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,13.5
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
894762,"MAIN STREET,CALVER",2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,13.4
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
894762,"MAIN STREET,CALVER",2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,13.4
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
894762,"MAIN STREET,CALVER",2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,32.3
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,13.4
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
894762,"MAIN STREET,CALVER",2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.55
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,13.3
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
894762,"MAIN STREET,CALVER",2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.99
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.01
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,13.3
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
894762,"MAIN STREET,CALVER",2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.43
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.68
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.63
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.6
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,13.3
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
894762,"MAIN STREET,CALVER",2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.87
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.25
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.1
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.88
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.6
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,13.2
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.83
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
894762,"MAIN STREET,CALVER",2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.17
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.97
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.29
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,13.2
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
894762,"MAIN STREET,CALVER",2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.28
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.48
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.14
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.94
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.5
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,13.1
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
894762,"MAIN STREET,CALVER",2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.46
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.05
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,51.8
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,111.0
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
