Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,13.1
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.46
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
894762,"MAIN STREET,CALVER",2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.84
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.88
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.46
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,43.9
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,13.1
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
894762,"MAIN STREET,CALVER",2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.24
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.27
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.31
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.72
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.4
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,13.1
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.64
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
894762,"MAIN STREET,CALVER",2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.65
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.09
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.3
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.47
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,40.7
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.9
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.2
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,13.0
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
894762,"MAIN STREET,CALVER",2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.11
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.71
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.95
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,50.8
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,123.3
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,13.0
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.7
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
894762,"MAIN STREET,CALVER",2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.05
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.11
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.11
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,47.3
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.8
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.5
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,13.0
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.16
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
894762,"MAIN STREET,CALVER",2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.53
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.83
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.44
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.08
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,37.7
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,98.0
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,121.6
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.7
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,13.0
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.46
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
894762,"MAIN STREET,CALVER",2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.71
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.88
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.23
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.86
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.5
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,117.2
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.52
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,13.0
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
894762,"MAIN STREET,CALVER",2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.87
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.29
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.23
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.54
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.6
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,118.4
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,104.5
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,13.0
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.36
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
894762,"MAIN STREET,CALVER",2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.66
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.6
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.79
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.44
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,41.3
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,120.3
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,29.7
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,13.0
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.11
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
894762,"MAIN STREET,CALVER",2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.76
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.42
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.78
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.17
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.1
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,120.2
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,100.8
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,12.9
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
894762,"MAIN STREET,CALVER",2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.04
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.24
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.67
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.67
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,128.4
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.4
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
