Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,12.9
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.34
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
894762,"MAIN STREET,CALVER",2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.0
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.91
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.6
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,100.3
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,105.7
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,12.8
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.77
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
894762,"MAIN STREET,CALVER",2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.99
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.06
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.7
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.2
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.3
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,12.8
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
894762,"MAIN STREET,CALVER",2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.03
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.32
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.99
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.3
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,12.8
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
894762,"MAIN STREET,CALVER",2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.41
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.88
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.64
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.3
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.27
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,12.7
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.89
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
894762,"MAIN STREET,CALVER",2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.9
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.22
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.8
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.4
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.21
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.48
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.1
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,12.6
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
894762,"MAIN STREET,CALVER",2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.12
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.62
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.32
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.04
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.5
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.43
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.1
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,12.5
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
894762,"MAIN STREET,CALVER",2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.41
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.56
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.51
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.18
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.44
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.34
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.7
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.8
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,110.8
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,12.5
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.64
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
894762,"MAIN STREET,CALVER",2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.43
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.57
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.07
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.64
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.6
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,99.5
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.7
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,12.5
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
894762,"MAIN STREET,CALVER",2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.26
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.02
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.51
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.16
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.22
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.15
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.8
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.7
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,101.2
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,12.4
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.21
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
894762,"MAIN STREET,CALVER",2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.55
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.75
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.66
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,103.5
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,12.4
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.32
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
894762,"MAIN STREET,CALVER",2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.57
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.92
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.97
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,38.1
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,116.8
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
