Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,12.4
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
894762,"MAIN STREET,CALVER",2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.72
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.99
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.37
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,34.7
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.1
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,12.3
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
894762,"MAIN STREET,CALVER",2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.62
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,12.3
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
894762,"MAIN STREET,CALVER",2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.22
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,38.2
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.3
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,12.2
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
894762,"MAIN STREET,CALVER",2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.32
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,12.1
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
894762,"MAIN STREET,CALVER",2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.26
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.66
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,12.1
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
894762,"MAIN STREET,CALVER",2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.79
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.8
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,12.0
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
894762,"MAIN STREET,CALVER",2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.64
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,12.0
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
894762,"MAIN STREET,CALVER",2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.44
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,47.8
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,11.9
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
894762,"MAIN STREET,CALVER",2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.52
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.35
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,11.8
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
894762,"MAIN STREET,CALVER",2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.87
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,11.8
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
894762,"MAIN STREET,CALVER",2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.49
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
