Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,11.7
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
894762,"MAIN STREET,CALVER",2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.23
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,11.6
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
894762,"MAIN STREET,CALVER",2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.69
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,11.5
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
894762,"MAIN STREET,CALVER",2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.8
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,11.4
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
894762,"MAIN STREET,CALVER",2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.83
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,36.7
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.1
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,11.3
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
894762,"MAIN STREET,CALVER",2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.69
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.64
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,11.2
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
894762,"MAIN STREET,CALVER",2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.43
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
894762,"MAIN STREET,CALVER",2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.09
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,32.6
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,11.0
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
894762,"MAIN STREET,CALVER",2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.84
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.45
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.4
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
894762,"MAIN STREET,CALVER",2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.63
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.17
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,37.7
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.1
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,10.7
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
894762,"MAIN STREET,CALVER",2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.06
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.71
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,38.1
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,10.6
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
894762,"MAIN STREET,CALVER",2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.3
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
