Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,10.5
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
894762,"MAIN STREET,CALVER",2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.78
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,32.3
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,10.4
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
894762,"MAIN STREET,CALVER",2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.68
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,10.3
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
894762,"MAIN STREET,CALVER",2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.5
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,10.2
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
894762,"MAIN STREET,CALVER",2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.99
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,10.1
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
894762,"MAIN STREET,CALVER",2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.64
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,32.3
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,9.9
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
894762,"MAIN STREET,CALVER",2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.98
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,9.8
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
894762,"MAIN STREET,CALVER",2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,9.6
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
894762,"MAIN STREET,CALVER",2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.02
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,36.7
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,9.5
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
894762,"MAIN STREET,CALVER",2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.25
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.88
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,9.3
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
894762,"MAIN STREET,CALVER",2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.41
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,9.2
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
894762,"MAIN STREET,CALVER",2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.88
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.8
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
