Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,9.0
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
894762,"MAIN STREET,CALVER",2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.72
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.05
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,8.8
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
894762,"MAIN STREET,CALVER",2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.96
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,8.5
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
894762,"MAIN STREET,CALVER",2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.3
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,8.3
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
894762,"MAIN STREET,CALVER",2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.41
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,8.1
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
894762,"MAIN STREET,CALVER",2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.19
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,8.0
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
894762,"MAIN STREET,CALVER",2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.31
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,40.4
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.8
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
894762,"MAIN STREET,CALVER",2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.4
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.8
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.5
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
894762,"MAIN STREET,CALVER",2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,7.4
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
894762,"MAIN STREET,CALVER",2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.74
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,7.2
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
894762,"MAIN STREET,CALVER",2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.58
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,7.1
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
894762,"MAIN STREET,CALVER",2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.83
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
