Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,6.9
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
894762,"MAIN STREET,CALVER",2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.15
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,6.8
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
894762,"MAIN STREET,CALVER",2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,6.7
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
894762,"MAIN STREET,CALVER",2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.77
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,6.6
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
894762,"MAIN STREET,CALVER",2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.14
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,6.5
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
894762,"MAIN STREET,CALVER",2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.81
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,6.4
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
894762,"MAIN STREET,CALVER",2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.4
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,6.4
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
894762,"MAIN STREET,CALVER",2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.01
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,6.3
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
894762,"MAIN STREET,CALVER",2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.85
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,46.4
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.9
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,6.2
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.79
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
894762,"MAIN STREET,CALVER",2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.34
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,6.2
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
894762,"MAIN STREET,CALVER",2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.72
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.98
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,6.1
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
894762,"MAIN STREET,CALVER",2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.09
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
