Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,6.0
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
894762,"MAIN STREET,CALVER",2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,6.0
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
894762,"MAIN STREET,CALVER",2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,5.9
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
894762,"MAIN STREET,CALVER",2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,5.9
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
894762,"MAIN STREET,CALVER",2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,5.8
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
894762,"MAIN STREET,CALVER",2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,5.8
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
894762,"MAIN STREET,CALVER",2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.07
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.45
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,5.7
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
894762,"MAIN STREET,CALVER",2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.24
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,5.6
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
894762,"MAIN STREET,CALVER",2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.09
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,6.3
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,5.6
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
894762,"MAIN STREET,CALVER",2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.22
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,5.5
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
894762,"MAIN STREET,CALVER",2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.28
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,27.3
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,5.5
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
894762,"MAIN STREET,CALVER",2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.04
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
