Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,5.4
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
894762,"MAIN STREET,CALVER",2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.56
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.0
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,5.3
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
894762,"MAIN STREET,CALVER",2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,5.3
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
894762,"MAIN STREET,CALVER",2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,5.2
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
894762,"MAIN STREET,CALVER",2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.82
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,5.1
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
894762,"MAIN STREET,CALVER",2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.98
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,5.1
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
894762,"MAIN STREET,CALVER",2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,5.0
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
894762,"MAIN STREET,CALVER",2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,5.0
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
894762,"MAIN STREET,CALVER",2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.97
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,47.6
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.0
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,5.0
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
894762,"MAIN STREET,CALVER",2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.66
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,47.0
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.4
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
894762,"MAIN STREET,CALVER",2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.69
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,47.0
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.2
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
894762,"MAIN STREET,CALVER",2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.72
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,46.3
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,4.9
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
