Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
894762,"MAIN STREET,CALVER",2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.74
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,43.7
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.4
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
894762,"MAIN STREET,CALVER",2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.62
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.0
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
894762,"MAIN STREET,CALVER",2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.88
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,40.7
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.9
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,6.0
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
894762,"MAIN STREET,CALVER",2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.98
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.87
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,42.6
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.5
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
894762,"MAIN STREET,CALVER",2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.59
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,39.5
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,4.9
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.7
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
894762,"MAIN STREET,CALVER",2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.64
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,44.2
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.9
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,4.5
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
894762,"MAIN STREET,CALVER",2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.68
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,45.6
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
894762,"MAIN STREET,CALVER",2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.16
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,45.8
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.5
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
894762,"MAIN STREET,CALVER",2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.46
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,43.0
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,4.6
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
894762,"MAIN STREET,CALVER",2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.12
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.0
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,6.5
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
894762,"MAIN STREET,CALVER",2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.05
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,45.7
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.4
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
