Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
894762,"MAIN STREET,CALVER",2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.76
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,47.0
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.7
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
894762,"MAIN STREET,CALVER",2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.23
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,48.0
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,4.8
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
894762,"MAIN STREET,CALVER",2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.18
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,45.1
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.5
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,4.8
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
894762,"MAIN STREET,CALVER",2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.38
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,42.5
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.6
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,4.8
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
894762,"MAIN STREET,CALVER",2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.01
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,45.0
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,95.3
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,4.8
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
894762,"MAIN STREET,CALVER",2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.19
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,45.0
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.0
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,4.8
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
894762,"MAIN STREET,CALVER",2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.88
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,46.3
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,94.5
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,4.8
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
894762,"MAIN STREET,CALVER",2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.14
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,53.8
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,103.4
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,4.8
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
894762,"MAIN STREET,CALVER",2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.57
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,53.9
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,101.7
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,4.8
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
894762,"MAIN STREET,CALVER",2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.66
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,4.8
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
894762,"MAIN STREET,CALVER",2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.1
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,4.9
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
