Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
894762,"MAIN STREET,CALVER",2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,6.1
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,5.0
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
894762,"MAIN STREET,CALVER",2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,5.8
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
894762,"MAIN STREET,CALVER",2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,5.7
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
894762,"MAIN STREET,CALVER",2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,5.6
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
894762,"MAIN STREET,CALVER",2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,5.6
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
894762,"MAIN STREET,CALVER",2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,5.6
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
894762,"MAIN STREET,CALVER",2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,5.6
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
894762,"MAIN STREET,CALVER",2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,5.6
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
894762,"MAIN STREET,CALVER",2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,5.6
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
894762,"MAIN STREET,CALVER",2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,5.6
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
894762,"MAIN STREET,CALVER",2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.87
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,5.7
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
