Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
894762,"MAIN STREET,CALVER",2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,5.7
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
894762,"MAIN STREET,CALVER",2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.17
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,5.8
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
894762,"MAIN STREET,CALVER",2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.45
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.3
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,5.8
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
894762,"MAIN STREET,CALVER",2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,5.9
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
894762,"MAIN STREET,CALVER",2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,5.9
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
894762,"MAIN STREET,CALVER",2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.97
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,5.9
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
894762,"MAIN STREET,CALVER",2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.43
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,6.0
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
894762,"MAIN STREET,CALVER",2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,6.0
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
894762,"MAIN STREET,CALVER",2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.27
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.32
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,6.1
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
894762,"MAIN STREET,CALVER",2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.09
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.87
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,6.1
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
894762,"MAIN STREET,CALVER",2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.78
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,6.2
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
