Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
894762,"MAIN STREET,CALVER",2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.42
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,6.3
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
894762,"MAIN STREET,CALVER",2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.47
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.6
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.04
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,6.4
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
894762,"MAIN STREET,CALVER",2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.56
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,6.5
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
894762,"MAIN STREET,CALVER",2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.57
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.29
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,35.5
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,6.5
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
894762,"MAIN STREET,CALVER",2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.07
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.66
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,48.9
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,116.5
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,6.6
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.97
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
894762,"MAIN STREET,CALVER",2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.53
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.43
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.87
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,6.8
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
894762,"MAIN STREET,CALVER",2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.44
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,6.8
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
894762,"MAIN STREET,CALVER",2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.06
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,6.9
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
894762,"MAIN STREET,CALVER",2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.43
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.68
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.97
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,42.2
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,7.0
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
894762,"MAIN STREET,CALVER",2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.3
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.28
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.24
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,7.0
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
894762,"MAIN STREET,CALVER",2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.34
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.96
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.84
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.69
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,7.2
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
