Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
894762,"MAIN STREET,CALVER",2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.37
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.71
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.63
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.4
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.23
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,7.4
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
894762,"MAIN STREET,CALVER",2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.83
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.66
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.32
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
894762,"MAIN STREET,CALVER",2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.54
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.72
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.2
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,7.7
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
894762,"MAIN STREET,CALVER",2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.49
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.46
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
894762,"MAIN STREET,CALVER",2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,8.0
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
894762,"MAIN STREET,CALVER",2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.44
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,43.5
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.8
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,8.2
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
894762,"MAIN STREET,CALVER",2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.93
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,31.5
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,8.3
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
894762,"MAIN STREET,CALVER",2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.54
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,8.5
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
894762,"MAIN STREET,CALVER",2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.93
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.87
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,8.7
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.18
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
894762,"MAIN STREET,CALVER",2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.04
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.35
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,8.9
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
894762,"MAIN STREET,CALVER",2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.58
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.78
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.82
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,9.2
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
