Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
894762,"MAIN STREET,CALVER",2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.24
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.97
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.14
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,39.9
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,108.6
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,9.5
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
894762,"MAIN STREET,CALVER",2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.22
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,42.1
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.9
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.17
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,9.7
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
894762,"MAIN STREET,CALVER",2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.87
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,45.9
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.6
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,10.0
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
894762,"MAIN STREET,CALVER",2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.25
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,32.1
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,10.2
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
894762,"MAIN STREET,CALVER",2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.39
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.32
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.5
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,10.4
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
894762,"MAIN STREET,CALVER",2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.42
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,10.6
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
894762,"MAIN STREET,CALVER",2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.35
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,47.3
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.3
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,11.0
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
894762,"MAIN STREET,CALVER",2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.05
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,44.3
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.4
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,11.4
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
894762,"MAIN STREET,CALVER",2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.78
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,44.0
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.3
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,11.7
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
894762,"MAIN STREET,CALVER",2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.64
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.9
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,11.9
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
894762,"MAIN STREET,CALVER",2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.45
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,43.5
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.1
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,12.1
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
