Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
894762,"MAIN STREET,CALVER",2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.28
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,30.7
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,12.3
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
894762,"MAIN STREET,CALVER",2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.49
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,40.2
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,12.4
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
894762,"MAIN STREET,CALVER",2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.14
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.2
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,12.4
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
894762,"MAIN STREET,CALVER",2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.16
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,12.5
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
894762,"MAIN STREET,CALVER",2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.98
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,44.5
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.5
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,12.4
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
894762,"MAIN STREET,CALVER",2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.3
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.28
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,40.0
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,12.2
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
894762,"MAIN STREET,CALVER",2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.94
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,12.0
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
894762,"MAIN STREET,CALVER",2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.95
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,41.3
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.7
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,11.8
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
894762,"MAIN STREET,CALVER",2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.63
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,36.9
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,11.6
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
894762,"MAIN STREET,CALVER",2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.33
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,43.9
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,11.4
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
894762,"MAIN STREET,CALVER",2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.83
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,45.6
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.7
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,11.2
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
