Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
894762,"MAIN STREET,CALVER",2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.8
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,42.4
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
894762,"MAIN STREET,CALVER",2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.97
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,103.5
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,10.7
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
894762,"MAIN STREET,CALVER",2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.54
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.32
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,10.5
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
894762,"MAIN STREET,CALVER",2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,45.8
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.8
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,10.1
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
894762,"MAIN STREET,CALVER",2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.42
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,54.8
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.9
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,9.7
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
894762,"MAIN STREET,CALVER",2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.19
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,44.3
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.1
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,9.5
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
894762,"MAIN STREET,CALVER",2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.61
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,45.3
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.8
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,9.2
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.45
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
894762,"MAIN STREET,CALVER",2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.86
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,47.6
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.8
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,9.0
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
894762,"MAIN STREET,CALVER",2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.32
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.7
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,8.8
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
894762,"MAIN STREET,CALVER",2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.67
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,8.7
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
894762,"MAIN STREET,CALVER",2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.66
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.42
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,37.6
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,8.5
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
