Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.4
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,8.4
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
894762,"MAIN STREET,CALVER",2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.61
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,34.8
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.3
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,8.3
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
894762,"MAIN STREET,CALVER",2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.78
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,44.7
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.1
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,8.2
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
894762,"MAIN STREET,CALVER",2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.21
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,48.3
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,112.3
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,8.1
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
894762,"MAIN STREET,CALVER",2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.17
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,7.9
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
894762,"MAIN STREET,CALVER",2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.96
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.1
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,7.7
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
894762,"MAIN STREET,CALVER",2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.48
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.99
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.11
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,40.7
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.1
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.89
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,7.4
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
894762,"MAIN STREET,CALVER",2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.12
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.52
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.3
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,7.3
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
894762,"MAIN STREET,CALVER",2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.42
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.61
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,7.1
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
894762,"MAIN STREET,CALVER",2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.43
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.43
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,6.9
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
894762,"MAIN STREET,CALVER",2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.51
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,68.5
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,130.5
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,6.7
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
894762,"MAIN STREET,CALVER",2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
