Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.92
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,63.7
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,127.3
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,6.6
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.81
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
894762,"MAIN STREET,CALVER",2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.91
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,51.2
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,106.6
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,6.5
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
894762,"MAIN STREET,CALVER",2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.14
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,42.4
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.4
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,6.3
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
894762,"MAIN STREET,CALVER",2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.32
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,6.1
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
894762,"MAIN STREET,CALVER",2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.22
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,40.1
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.7
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,6.0
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
894762,"MAIN STREET,CALVER",2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.26
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,44.0
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.1
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,6.0
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
894762,"MAIN STREET,CALVER",2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.36
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.1
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,37.7
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,96.5
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.72
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,6.0
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
894762,"MAIN STREET,CALVER",2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.78
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,38.2
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,5.9
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
894762,"MAIN STREET,CALVER",2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.12
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.84
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,42.7
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.6
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,5.9
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
894762,"MAIN STREET,CALVER",2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.66
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,51.7
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.1
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,5.8
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
894762,"MAIN STREET,CALVER",2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.66
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,41.9
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,5.8
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
894762,"MAIN STREET,CALVER",2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
