Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,5.8
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
894762,"MAIN STREET,CALVER",2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,5.8
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
894762,"MAIN STREET,CALVER",2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,5.8
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
894762,"MAIN STREET,CALVER",2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,5.8
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
894762,"MAIN STREET,CALVER",2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,5.9
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
894762,"MAIN STREET,CALVER",2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.75
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,6.1
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
894762,"MAIN STREET,CALVER",2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.11
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,6.5
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
894762,"MAIN STREET,CALVER",2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.48
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,6.9
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
894762,"MAIN STREET,CALVER",2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,7.0
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
894762,"MAIN STREET,CALVER",2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,6.0
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,7.0
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
894762,"MAIN STREET,CALVER",2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,7.1
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
894762,"MAIN STREET,CALVER",2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
