Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,7.1
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
894762,"MAIN STREET,CALVER",2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,5.4
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,7.2
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
894762,"MAIN STREET,CALVER",2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,7.3
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
894762,"MAIN STREET,CALVER",2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,7.4
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
894762,"MAIN STREET,CALVER",2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
894762,"MAIN STREET,CALVER",2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,7.7
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
894762,"MAIN STREET,CALVER",2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
894762,"MAIN STREET,CALVER",2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,8.0
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
894762,"MAIN STREET,CALVER",2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,8.3
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
894762,"MAIN STREET,CALVER",2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,8.6
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
894762,"MAIN STREET,CALVER",2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,9.1
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
894762,"MAIN STREET,CALVER",2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
