Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,9.6
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
894762,"MAIN STREET,CALVER",2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,10.3
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
894762,"MAIN STREET,CALVER",2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,11.3
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
894762,"MAIN STREET,CALVER",2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,12.0
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
894762,"MAIN STREET,CALVER",2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,12.1
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
894762,"MAIN STREET,CALVER",2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,12.3
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
894762,"MAIN STREET,CALVER",2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,12.3
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
894762,"MAIN STREET,CALVER",2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,12.3
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
894762,"MAIN STREET,CALVER",2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,12.3
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
894762,"MAIN STREET,CALVER",2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,12.4
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
894762,"MAIN STREET,CALVER",2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,12.4
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
894762,"MAIN STREET,CALVER",2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.85
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
