Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,12.5
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
894762,"MAIN STREET,CALVER",2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.79
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,12.6
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
894762,"MAIN STREET,CALVER",2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.42
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,12.7
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
894762,"MAIN STREET,CALVER",2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,12.9
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
894762,"MAIN STREET,CALVER",2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.4
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.95
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,12.9
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
894762,"MAIN STREET,CALVER",2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.43
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.1
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,12.9
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
894762,"MAIN STREET,CALVER",2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.24
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.54
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,36.6
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,13.0
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
894762,"MAIN STREET,CALVER",2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.45
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,38.4
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.8
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,13.0
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
894762,"MAIN STREET,CALVER",2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.26
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.37
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,43.0
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,95.3
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,13.0
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
894762,"MAIN STREET,CALVER",2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.27
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.87
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,47.3
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.5
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,13.0
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
894762,"MAIN STREET,CALVER",2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.66
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,13.0
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
894762,"MAIN STREET,CALVER",2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.4
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
