Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,5.7
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,13.0
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
894762,"MAIN STREET,CALVER",2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.74
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,34.5
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.6
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.1
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,13.1
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
894762,"MAIN STREET,CALVER",2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.39
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.1
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,7.1
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
894762,"MAIN STREET,CALVER",2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.77
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,7.3
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,7.1
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
894762,"MAIN STREET,CALVER",2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.4
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,7.1
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
894762,"MAIN STREET,CALVER",2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,7.1
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
894762,"MAIN STREET,CALVER",2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.8
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,7.1
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
894762,"MAIN STREET,CALVER",2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.53
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.02
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.5
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,7.1
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
894762,"MAIN STREET,CALVER",2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.47
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.6
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,7.1
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
894762,"MAIN STREET,CALVER",2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.09
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,7.1
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
894762,"MAIN STREET,CALVER",2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.35
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,7.1
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
894762,"MAIN STREET,CALVER",2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.6
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,43.4
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
