Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,7.2
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
894762,"MAIN STREET,CALVER",2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.69
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,7.3
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.35
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
894762,"MAIN STREET,CALVER",2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.5
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,42.7
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.1
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,7.4
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
894762,"MAIN STREET,CALVER",2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.21
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.76
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,46.2
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,99.1
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
894762,"MAIN STREET,CALVER",2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.43
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,45.8
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,105.0
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
894762,"MAIN STREET,CALVER",2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.8
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,48.9
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,106.2
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
894762,"MAIN STREET,CALVER",2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.1
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,41.5
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.9
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,7.7
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
894762,"MAIN STREET,CALVER",2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.78
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.49
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,50.9
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.0
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
894762,"MAIN STREET,CALVER",2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.18
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.63
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,43.4
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,95.6
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
894762,"MAIN STREET,CALVER",2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.59
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.54
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
894762,"MAIN STREET,CALVER",2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.5
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,39.5
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.4
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,7.9
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
894762,"MAIN STREET,CALVER",2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.15
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.7
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
