Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,7.9
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
894762,"MAIN STREET,CALVER",2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.35
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.26
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.0
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,7.9
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
894762,"MAIN STREET,CALVER",2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.03
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.76
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.7
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,38.5
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.4
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,7.9
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
894762,"MAIN STREET,CALVER",2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.93
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.65
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.0
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,7.9
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.44
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
894762,"MAIN STREET,CALVER",2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.9
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.74
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.92
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,8.0
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
894762,"MAIN STREET,CALVER",2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.21
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.33
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.79
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.1
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,8.0
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
894762,"MAIN STREET,CALVER",2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.14
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.26
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.61
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,8.1
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
894762,"MAIN STREET,CALVER",2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.43
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.83
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.68
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.5
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.9
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,8.1
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
894762,"MAIN STREET,CALVER",2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.16
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.14
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,35.4
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,8.2
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
894762,"MAIN STREET,CALVER",2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.54
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.31
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.83
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,8.3
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.36
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
894762,"MAIN STREET,CALVER",2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.48
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.59
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.3
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,8.4
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
894762,"MAIN STREET,CALVER",2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.88
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.94
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.92
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.1
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
