Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,8.4
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
894762,"MAIN STREET,CALVER",2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.18
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.12
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,43.8
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.4
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,8.5
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
894762,"MAIN STREET,CALVER",2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.64
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.04
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,39.0
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.5
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,8.6
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
894762,"MAIN STREET,CALVER",2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.32
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.15
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.8
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,37.7
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,96.1
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,8.7
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.47
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
894762,"MAIN STREET,CALVER",2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.75
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.12
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.4
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,8.8
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
894762,"MAIN STREET,CALVER",2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.41
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.19
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.71
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.6
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,8.9
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
894762,"MAIN STREET,CALVER",2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.9
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.95
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.8
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.3
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,9.1
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
894762,"MAIN STREET,CALVER",2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.15
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.12
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.3
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.6
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,97.2
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,9.2
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
894762,"MAIN STREET,CALVER",2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.99
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.19
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.79
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,31.5
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.7
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,9.4
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
894762,"MAIN STREET,CALVER",2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.99
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.61
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.33
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,55.2
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,126.8
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,9.6
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.73
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
894762,"MAIN STREET,CALVER",2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.54
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.79
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.57
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,127.0
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,9.9
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.42
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
894762,"MAIN STREET,CALVER",2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.48
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.93
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.62
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.8
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.9
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
