Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,10.1
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
894762,"MAIN STREET,CALVER",2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.51
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.3
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,10.4
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
894762,"MAIN STREET,CALVER",2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.85
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.7
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,10.6
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
894762,"MAIN STREET,CALVER",2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.11
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,45.2
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.8
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
894762,"MAIN STREET,CALVER",2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.89
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,50.0
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.7
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
894762,"MAIN STREET,CALVER",2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.24
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.03
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.74
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,11.3
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
894762,"MAIN STREET,CALVER",2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.56
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.64
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,28.9
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.8
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,11.4
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
894762,"MAIN STREET,CALVER",2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.73
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.4
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,11.6
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
894762,"MAIN STREET,CALVER",2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.86
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.83
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.2
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.89
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,11.7
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
894762,"MAIN STREET,CALVER",2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.86
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,44.9
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,11.9
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
894762,"MAIN STREET,CALVER",2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.4
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.04
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,45.3
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.7
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,12.1
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
894762,"MAIN STREET,CALVER",2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.39
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.66
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,54.5
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.6
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
