Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,12.2
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
894762,"MAIN STREET,CALVER",2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.58
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,53.6
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.9
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,12.5
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
894762,"MAIN STREET,CALVER",2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.78
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,62.5
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,123.2
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,12.6
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
894762,"MAIN STREET,CALVER",2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.82
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.9
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.9
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,12.7
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
894762,"MAIN STREET,CALVER",2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.6
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.67
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.04
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,45.7
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,114.4
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,12.7
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
894762,"MAIN STREET,CALVER",2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.67
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,54.7
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,118.6
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,12.7
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
894762,"MAIN STREET,CALVER",2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.23
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,12.7
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
894762,"MAIN STREET,CALVER",2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.15
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.73
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.7
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,12.6
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
894762,"MAIN STREET,CALVER",2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.38
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.24
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,61.6
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,125.9
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,12.2
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
894762,"MAIN STREET,CALVER",2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.48
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,85.6
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,149.2
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,12.0
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.81
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
894762,"MAIN STREET,CALVER",2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.05
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.6
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,87.2
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,159.1
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,11.7
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.26
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
894762,"MAIN STREET,CALVER",2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.53
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.53
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,71.6
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,138.1
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
