Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,11.4
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.63
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
894762,"MAIN STREET,CALVER",2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.22
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.55
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,48.9
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,113.9
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.7
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,11.2
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
894762,"MAIN STREET,CALVER",2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.38
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.49
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.91
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,39.5
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,114.9
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
894762,"MAIN STREET,CALVER",2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.62
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.74
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,44.8
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.9
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,10.5
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
894762,"MAIN STREET,CALVER",2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.4
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,51.1
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.6
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,10.1
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
894762,"MAIN STREET,CALVER",2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.05
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,45.0
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,9.8
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
894762,"MAIN STREET,CALVER",2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.6
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,97.8
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,9.5
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
894762,"MAIN STREET,CALVER",2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.5
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.9
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,9.2
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
894762,"MAIN STREET,CALVER",2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.88
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,45.8
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.9
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,9.1
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
894762,"MAIN STREET,CALVER",2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.05
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,67.0
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,126.9
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,9.0
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
894762,"MAIN STREET,CALVER",2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.65
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.18
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,59.8
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,127.8
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,9.0
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
894762,"MAIN STREET,CALVER",2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.1
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,64.7
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,133.1
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
