Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,8.9
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.39
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
894762,"MAIN STREET,CALVER",2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.89
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,77.2
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,144.8
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,8.7
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.07
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
894762,"MAIN STREET,CALVER",2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.91
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,8.5
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
894762,"MAIN STREET,CALVER",2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.78
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.1
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,8.3
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
894762,"MAIN STREET,CALVER",2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.59
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.06
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.4
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,8.1
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
894762,"MAIN STREET,CALVER",2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.2
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.06
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,35.06
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.99
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,64.7
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,148.4
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,7.9
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
894762,"MAIN STREET,CALVER",2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.13
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.73
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,45.9
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,117.1
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
894762,"MAIN STREET,CALVER",2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.51
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.63
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,37.2
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.4
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,7.7
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
894762,"MAIN STREET,CALVER",2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.6
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.9
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.45
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.6
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
894762,"MAIN STREET,CALVER",2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.26
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
894762,"MAIN STREET,CALVER",2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.81
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
894762,"MAIN STREET,CALVER",2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.35
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.13
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
