Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
894762,"MAIN STREET,CALVER",2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.48
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.27
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.29
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.1
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
894762,"MAIN STREET,CALVER",2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.18
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.1
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.78
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,34.7
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.69
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
894762,"MAIN STREET,CALVER",2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.42
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.23
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,43.1
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.2
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
894762,"MAIN STREET,CALVER",2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.58
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.24
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,36.5
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.9
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,7.4
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
894762,"MAIN STREET,CALVER",2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.64
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.88
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.21
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,7.4
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
894762,"MAIN STREET,CALVER",2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.13
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.34
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,7.3
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
894762,"MAIN STREET,CALVER",2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.12
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.09
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,43.0
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.7
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.85
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,55.7
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,7.3
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.27
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
894762,"MAIN STREET,CALVER",2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.96
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.26
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,49.7
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.8
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,7.3
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
894762,"MAIN STREET,CALVER",2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.66
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.61
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,47.3
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.1
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,7.2
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
894762,"MAIN STREET,CALVER",2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.66
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,46.0
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.6
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,7.1
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
894762,"MAIN STREET,CALVER",2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.57
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.97
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
