Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,7.1
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
894762,"MAIN STREET,CALVER",2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,7.0
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
894762,"MAIN STREET,CALVER",2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.4
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,6.9
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
894762,"MAIN STREET,CALVER",2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,6.9
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
894762,"MAIN STREET,CALVER",2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,6.8
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
894762,"MAIN STREET,CALVER",2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,6.8
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
894762,"MAIN STREET,CALVER",2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.81
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,39.7
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,6.8
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
894762,"MAIN STREET,CALVER",2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.09
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,44.2
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,6.8
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
894762,"MAIN STREET,CALVER",2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,5.8
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,6.7
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
894762,"MAIN STREET,CALVER",2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.82
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,5.3
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,6.7
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
894762,"MAIN STREET,CALVER",2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,4.2
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,6.6
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
894762,"MAIN STREET,CALVER",2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
