Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,6.6
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
894762,"MAIN STREET,CALVER",2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,7.3
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,6.5
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
894762,"MAIN STREET,CALVER",2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,5.7
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,6.5
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
894762,"MAIN STREET,CALVER",2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,6.5
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
894762,"MAIN STREET,CALVER",2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,6.5
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
894762,"MAIN STREET,CALVER",2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,6.5
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
894762,"MAIN STREET,CALVER",2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.91
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,6.6
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
894762,"MAIN STREET,CALVER",2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,5.6
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,6.6
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
894762,"MAIN STREET,CALVER",2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.61
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,6.6
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
894762,"MAIN STREET,CALVER",2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,5.2
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,6.5
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
894762,"MAIN STREET,CALVER",2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.83
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,6.7
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,6.4
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
894762,"MAIN STREET,CALVER",2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,5.7
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
