Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,6.3
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
894762,"MAIN STREET,CALVER",2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.11
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,5.4
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,6.2
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
894762,"MAIN STREET,CALVER",2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.05
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.67
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.5
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,6.1
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
894762,"MAIN STREET,CALVER",2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,5.9
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
894762,"MAIN STREET,CALVER",2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,5.7
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,5.8
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
894762,"MAIN STREET,CALVER",2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,4.7
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,5.7
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
894762,"MAIN STREET,CALVER",2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,5.3
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,5.6
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,5.6
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,5.5
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
894762,"MAIN STREET,CALVER",2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,4.8
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,5.7
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,5.4
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
894762,"MAIN STREET,CALVER",2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,5.2
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,5.4
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
894762,"MAIN STREET,CALVER",2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.11
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,5.4
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,5.4
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
894762,"MAIN STREET,CALVER",2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,5.6
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
