Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,5.3
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
894762,"MAIN STREET,CALVER",2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.36
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,5.3
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
894762,"MAIN STREET,CALVER",2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.93
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,5.3
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
894762,"MAIN STREET,CALVER",2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,5.3
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
894762,"MAIN STREET,CALVER",2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,5.4
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
894762,"MAIN STREET,CALVER",2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.6
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,5.4
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
894762,"MAIN STREET,CALVER",2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,5.4
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
894762,"MAIN STREET,CALVER",2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.32
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,5.5
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
894762,"MAIN STREET,CALVER",2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.39
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,4.9
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,5.5
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
894762,"MAIN STREET,CALVER",2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.55
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,5.3
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,5.6
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
894762,"MAIN STREET,CALVER",2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.09
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,5.6
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
894762,"MAIN STREET,CALVER",2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.14
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
