Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,5.7
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
894762,"MAIN STREET,CALVER",2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,5.7
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
894762,"MAIN STREET,CALVER",2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,5.8
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
894762,"MAIN STREET,CALVER",2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.88
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
894762,"MAIN STREET,CALVER",2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.4
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
894762,"MAIN STREET,CALVER",2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.65
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,36.4
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,10.8
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
894762,"MAIN STREET,CALVER",2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.08
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,43.5
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,10.8
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
894762,"MAIN STREET,CALVER",2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.37
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,50.2
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.4
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,10.8
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
894762,"MAIN STREET,CALVER",2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.74
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,49.5
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.5
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,10.8
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
894762,"MAIN STREET,CALVER",2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.26
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.12
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,49.4
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.7
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
894762,"MAIN STREET,CALVER",2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.29
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
894762,"MAIN STREET,CALVER",2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,11.0
