Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
894762,"MAIN STREET,CALVER",2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,11.0
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
894762,"MAIN STREET,CALVER",2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
894762,"MAIN STREET,CALVER",2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
894762,"MAIN STREET,CALVER",2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,11.2
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
894762,"MAIN STREET,CALVER",2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,11.2
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
894762,"MAIN STREET,CALVER",2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,11.3
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
894762,"MAIN STREET,CALVER",2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.18
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.41
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,11.3
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
894762,"MAIN STREET,CALVER",2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.83
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,11.2
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
894762,"MAIN STREET,CALVER",2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.65
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,33.5
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,11.2
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
894762,"MAIN STREET,CALVER",2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
894762,"MAIN STREET,CALVER",2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.16
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.27
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
