Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
894762,"MAIN STREET,CALVER",2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.74
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
894762,"MAIN STREET,CALVER",2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.88
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.62
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
894762,"MAIN STREET,CALVER",2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.6
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
894762,"MAIN STREET,CALVER",2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.57
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
894762,"MAIN STREET,CALVER",2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.54
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
894762,"MAIN STREET,CALVER",2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.07
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.03
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.47
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
894762,"MAIN STREET,CALVER",2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.71
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.19
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.23
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.7
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
894762,"MAIN STREET,CALVER",2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.97
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.36
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,11.0
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
894762,"MAIN STREET,CALVER",2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.44
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.04
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,30.7
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.0
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,11.0
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
894762,"MAIN STREET,CALVER",2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.76
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.99
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.9
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
894762,"MAIN STREET,CALVER",2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.88
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.16
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.41
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
