Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
894762,"MAIN STREET,CALVER",2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.71
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.91
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.44
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,50.4
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,110.5
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
894762,"MAIN STREET,CALVER",2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.18
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.18
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.37
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,43.0
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,111.6
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.23
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,10.8
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.37
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
894762,"MAIN STREET,CALVER",2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.0
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.98
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.25
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.8
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.6
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,10.8
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
894762,"MAIN STREET,CALVER",2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.27
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.92
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.89
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,46.1
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,103.9
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.3
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,10.8
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.44
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
894762,"MAIN STREET,CALVER",2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.04
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.1
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,40.1
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,98.9
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,10.8
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
894762,"MAIN STREET,CALVER",2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.82
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.98
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.97
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.12
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,10.8
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
894762,"MAIN STREET,CALVER",2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.59
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.83
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.39
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,40.8
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.4
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,10.8
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
894762,"MAIN STREET,CALVER",2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.54
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.37
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.6
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.6
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
894762,"MAIN STREET,CALVER",2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.12
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.25
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.15
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.9
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.1
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.63
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.56
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
894762,"MAIN STREET,CALVER",2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.68
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,27.3
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.79
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
894762,"MAIN STREET,CALVER",2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.42
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.85
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
