Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
894762,"MAIN STREET,CALVER",2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.85
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,11.0
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
894762,"MAIN STREET,CALVER",2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.18
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.47
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,11.0
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
894762,"MAIN STREET,CALVER",2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.85
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,41.3
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.9
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,11.0
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
894762,"MAIN STREET,CALVER",2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.28
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.17
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,39.7
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,103.8
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.44
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
894762,"MAIN STREET,CALVER",2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.33
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.58
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,97.2
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.35
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,11.2
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
894762,"MAIN STREET,CALVER",2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.95
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,36.3
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,11.3
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
894762,"MAIN STREET,CALVER",2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.35
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.9
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,11.3
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.24
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
894762,"MAIN STREET,CALVER",2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.81
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,37.3
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,11.4
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
894762,"MAIN STREET,CALVER",2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.8
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.58
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,42.1
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,11.5
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
894762,"MAIN STREET,CALVER",2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.55
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.42
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,11.5
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
894762,"MAIN STREET,CALVER",2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.94
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.14
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,38.7
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,111.4
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,11.5
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
