Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.49
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
894762,"MAIN STREET,CALVER",2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.37
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,41.6
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.6
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,11.5
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
894762,"MAIN STREET,CALVER",2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.07
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,40.1
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,11.5
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.67
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
894762,"MAIN STREET,CALVER",2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.18
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.86
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.2
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,11.4
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
894762,"MAIN STREET,CALVER",2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.59
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,42.5
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.4
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,11.3
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
894762,"MAIN STREET,CALVER",2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.5
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.19
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,38.9
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,103.2
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,11.3
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
894762,"MAIN STREET,CALVER",2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.31
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.72
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,43.6
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.1
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,11.3
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
894762,"MAIN STREET,CALVER",2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.91
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.03
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,11.3
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
894762,"MAIN STREET,CALVER",2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.34
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.98
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,11.3
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
894762,"MAIN STREET,CALVER",2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.29
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.62
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.4
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,11.2
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
894762,"MAIN STREET,CALVER",2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.31
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.06
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,34.8
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
894762,"MAIN STREET,CALVER",2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.12
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,96.4
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
