Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
894762,"MAIN STREET,CALVER",2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.26
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.15
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,53.4
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,11.1
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
894762,"MAIN STREET,CALVER",2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.59
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.03
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,67.1
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.9
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,11.0
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
894762,"MAIN STREET,CALVER",2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,36.12
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,86.4
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,149.8
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,11.0
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
894762,"MAIN STREET,CALVER",2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.28
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.15
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,68.7
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,130.0
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.13
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
894762,"MAIN STREET,CALVER",2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,49.7
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.1
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
894762,"MAIN STREET,CALVER",2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.39
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.18
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,58.1
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,118.4
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,10.9
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
894762,"MAIN STREET,CALVER",2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.05
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.82
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.68
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.53
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,63.4
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,131.4
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,10.7
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
894762,"MAIN STREET,CALVER",2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.07
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.04
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.74
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.48
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.84
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.54
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,66.0
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,144.7
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,10.6
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.13
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
894762,"MAIN STREET,CALVER",2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.95
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.44
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.82
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.81
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.75
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.8
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,56.8
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,142.0
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,10.4
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.32
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
894762,"MAIN STREET,CALVER",2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.73
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.46
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.46
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,45.15
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.58
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,93.2
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,188.0
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,10.2
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.58
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
894762,"MAIN STREET,CALVER",2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.89
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.78
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.89
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.51
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,38.87
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,79.6
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,161.9
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,10.0
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
