Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.88
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
894762,"MAIN STREET,CALVER",2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.59
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.34
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.97
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.15
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.86
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,62.6
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,139.1
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,9.8
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.52
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
894762,"MAIN STREET,CALVER",2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.8
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.47
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.89
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.21
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.53
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.45
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,72.1
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,155.6
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,9.6
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.03
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
894762,"MAIN STREET,CALVER",2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.47
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.85
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.8
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,38.04
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.44
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,70.6
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,158.1
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,9.4
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.49
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
894762,"MAIN STREET,CALVER",2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.06
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.97
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.84
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.85
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,41.52
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,79.0
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,172.5
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,9.2
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.23
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
894762,"MAIN STREET,CALVER",2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.22
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.51
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.26
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,41.24
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.21
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,82.8
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,171.0
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,9.0
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.87
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
894762,"MAIN STREET,CALVER",2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.13
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.72
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.15
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,40.52
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.35
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,78.7
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,168.9
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,8.9
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.62
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
894762,"MAIN STREET,CALVER",2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.12
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.22
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.51
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.8
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,57.4
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,137.0
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,8.8
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.11
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
894762,"MAIN STREET,CALVER",2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.34
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.76
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.82
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.86
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,74.5
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,157.4
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,8.6
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.47
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
894762,"MAIN STREET,CALVER",2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.19
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.39
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.65
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.13
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.89
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,71.9
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,149.9
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,8.5
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.15
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
894762,"MAIN STREET,CALVER",2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.32
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.61
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.05
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.33
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.39
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,58.6
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,146.8
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,8.4
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.81
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
894762,"MAIN STREET,CALVER",2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.19
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,39.32
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,82.2
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,163.2
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,25.1
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,8.2
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
