Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.66
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
894762,"MAIN STREET,CALVER",2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.77
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,37.09
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.15
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,72.2
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,154.9
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,8.1
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.87
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
894762,"MAIN STREET,CALVER",2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.49
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.57
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.6
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.33
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,68.7
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,142.6
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,8.0
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.4
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
894762,"MAIN STREET,CALVER",2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.43
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.38
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.58
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.2
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,59.6
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,125.6
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,7.9
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
894762,"MAIN STREET,CALVER",2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.3
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.43
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.17
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.26
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,45.8
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.68
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
894762,"MAIN STREET,CALVER",2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.28
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.28
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.87
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.03
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,52.0
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,115.2
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,7.7
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.06
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
894762,"MAIN STREET,CALVER",2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.32
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.29
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.82
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.6
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,46.9
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.3
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.39
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
894762,"MAIN STREET,CALVER",2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.57
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.95
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.09
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,46.3
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,115.9
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
894762,"MAIN STREET,CALVER",2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.56
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,96.9
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,6.8
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
894762,"MAIN STREET,CALVER",2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.47
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,55.5
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,109.1
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,7.4
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
894762,"MAIN STREET,CALVER",2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.67
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,49.3
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.6
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,7.4
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
894762,"MAIN STREET,CALVER",2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.33
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,41.4
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,7.4
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
