Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
894762,"MAIN STREET,CALVER",2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
894762,"MAIN STREET,CALVER",2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,7.5
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
894762,"MAIN STREET,CALVER",2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,7.2
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
894762,"MAIN STREET,CALVER",2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,6.8
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
894762,"MAIN STREET,CALVER",2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
894762,"MAIN STREET,CALVER",2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,6.8
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
894762,"MAIN STREET,CALVER",2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,6.8
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
894762,"MAIN STREET,CALVER",2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
894762,"MAIN STREET,CALVER",2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
894762,"MAIN STREET,CALVER",2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,7.7
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
894762,"MAIN STREET,CALVER",2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,7.7
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
