Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
894762,"MAIN STREET,CALVER",2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,6.7
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
894762,"MAIN STREET,CALVER",2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
894762,"MAIN STREET,CALVER",2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
894762,"MAIN STREET,CALVER",2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,5.8
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
894762,"MAIN STREET,CALVER",2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,6.5
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
894762,"MAIN STREET,CALVER",2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,5.6
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
894762,"MAIN STREET,CALVER",2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
894762,"MAIN STREET,CALVER",2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.98
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,4.9
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,6.7
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
894762,"MAIN STREET,CALVER",2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,5.3
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
894762,"MAIN STREET,CALVER",2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
894762,"MAIN STREET,CALVER",2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,6.0
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
