Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
894762,"MAIN STREET,CALVER",2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,7.8
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
894762,"MAIN STREET,CALVER",2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,7.7
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
894762,"MAIN STREET,CALVER",2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,7.7
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
894762,"MAIN STREET,CALVER",2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,7.7
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
894762,"MAIN STREET,CALVER",2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,7.7
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
894762,"MAIN STREET,CALVER",2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
894762,"MAIN STREET,CALVER",2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
894762,"MAIN STREET,CALVER",2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,7.6
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
894762,"MAIN STREET,CALVER",2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
894762,"MAIN STREET,CALVER",2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
894762,"MAIN STREET,CALVER",2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
