Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,5.6
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
894762,"MAIN STREET,CALVER",2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,7.5
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
894762,"MAIN STREET,CALVER",2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,7.3
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
894762,"MAIN STREET,CALVER",2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
894762,"MAIN STREET,CALVER",2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
894762,"MAIN STREET,CALVER",2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
894762,"MAIN STREET,CALVER",2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
894762,"MAIN STREET,CALVER",2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.91
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,47.1
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,7.5
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
894762,"MAIN STREET,CALVER",2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.5
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,46.5
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,7.4
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
894762,"MAIN STREET,CALVER",2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.83
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,48.1
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.2
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,7.4
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
894762,"MAIN STREET,CALVER",2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.47
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,43.8
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,7.4
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
894762,"MAIN STREET,CALVER",2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
