Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.97
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,5.1
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,7.4
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
894762,"MAIN STREET,CALVER",2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.43
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,7.3
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
894762,"MAIN STREET,CALVER",2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.12
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.55
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,7.2
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
894762,"MAIN STREET,CALVER",2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
